Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.27
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,11.23
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,9.69
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,8.88
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,11.78
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,9.99
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
606508,Rocky Park,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.25
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,12.71
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,10.62
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
606508,Rocky Park,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.58
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,9.69
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,10.32
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,10.04
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,12.31
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,10.36
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
606508,Rocky Park,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606508,Rocky Park,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,9.58
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,15.06
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.18
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
606508,Rocky Park,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,10.26
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.95
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,11.13
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,10.18
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,11.24
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,11.73
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.96
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,10.33
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,12.78
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,11.98
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.02
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.5
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,11.22
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
606508,Rocky Park,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.11
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
