Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,10.66
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.32
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,11.37
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,10.13
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,13.29
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,11.9
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
606508,Rocky Park,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,9.9
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,12.23
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,12.73
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.63
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.43
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,11.78
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,12.27
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
606508,Rocky Park,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.67
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.73
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,11.2
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,11.89
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,11.94
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
606508,Rocky Park,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.79
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.33
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,13.84
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.27
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
606508,Rocky Park,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,11.23
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.03
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,11.65
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,12.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,12.81
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,13.11
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606508,Rocky Park,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,11.36
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,16.74
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,13.08
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
606508,Rocky Park,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,12.48
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,16.56
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,16.1
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606508,Rocky Park,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
