Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,13.16
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,16.92
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,14.87
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
606508,Rocky Park,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.45
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.27
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.7
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,16.06
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,17.17
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,15.29
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
606508,Rocky Park,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.4
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.32
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606508,Rocky Park,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,15.98
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,20.08
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.35
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
606508,Rocky Park,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.71
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.06
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.43
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.6
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606508,Rocky Park,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,17.32
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,22.95
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.77
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
606508,Rocky Park,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.1
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.06
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.9
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606508,Rocky Park,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,18.67
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,21.18
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,20.99
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.97
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.07
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.35
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.3
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606508,Rocky Park,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,19.14
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,20.45
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,20.56
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
606508,Rocky Park,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.49
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.85
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,23.04
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,23.17
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,22.37
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
606508,Rocky Park,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.61
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.12
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,57.7
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.8
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606508,Rocky Park,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.19
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,24.66
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,32.22
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,59.7
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
606508,Rocky Park,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.51
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.48
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,47.1
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,78.0
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606508,Rocky Park,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,16.92
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.11
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,21.56
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,49.6
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
606508,Rocky Park,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.44
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.47
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.79
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.9
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,19.36
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,21.73
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.01
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,47.7
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
606508,Rocky Park,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.14
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,83.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,15.06
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,15.75
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,23.56
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,47.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.8
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.78
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.72
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.2
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
