Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,20.18
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,20.83
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,22.79
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
606508,Rocky Park,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.87
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.95
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.73
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.3
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.5
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,102.8
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
606508,Rocky Park,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,25.16
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,26.39
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,27.72
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
606508,Rocky Park,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.91
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.57
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.32
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.1
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606508,Rocky Park,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,22.7
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,21.23
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,22.86
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.71
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.07
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.81
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,23.94
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,19.38
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,18.21
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,41.3
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
606508,Rocky Park,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.35
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.07
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.01
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.4
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,88.9
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,24.94
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,22.2
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,26.61
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
606508,Rocky Park,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.38
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.43
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.32
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,105.3
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.5
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,103.1
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.38
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,23.09
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,29.55
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,50.2
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
606508,Rocky Park,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.84
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.68
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.25
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,103.6
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.2
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,111.5
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,30.4
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,21.46
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,29.44
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,55.1
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
606508,Rocky Park,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.56
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.87
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.1
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,97.7
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.1
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,108.0
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,28.58
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,22.02
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,29.36
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,46.0
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.42
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.74
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.99
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,95.8
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.5
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.4
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,28.84
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,25.04
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,25.29
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
606508,Rocky Park,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.22
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.28
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.96
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,97.6
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,21.68
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,22.57
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
606508,Rocky Park,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.16
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.53
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.92
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.7
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
