Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,20.23
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,17.88
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.69
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.05
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.55
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.84
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.5
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.0
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,19.87
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,16.05
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,22.44
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.03
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.49
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,19.63
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,13.55
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,18.23
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,43.3
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
606508,Rocky Park,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.05
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.89
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.51
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,89.0
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.7
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606508,Rocky Park,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,28.87
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,22.27
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,23.51
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
606508,Rocky Park,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.89
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.45
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.78
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.2
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.5
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606508,Rocky Park,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,26.62
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,24.82
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,26.09
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
606508,Rocky Park,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.39
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.78
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606508,Rocky Park,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,20.25
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,22.9
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,17.02
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
606508,Rocky Park,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.05
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.24
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.56
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606508,Rocky Park,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,14.25
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,22.69
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,18.68
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
606508,Rocky Park,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.05
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.9
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.11
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606508,Rocky Park,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.78
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,22.63
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,17.83
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
606508,Rocky Park,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.85
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.51
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.83
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.8
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606508,Rocky Park,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,22.13
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,26.73
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.2
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
606508,Rocky Park,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.44
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.86
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.0
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,16.65
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,20.54
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,20.73
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
606508,Rocky Park,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.93
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.25
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,11.97
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,16.95
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,18.21
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.28
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.78
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.74
