Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.1
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,18.15
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.19
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.38
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
606508,Rocky Park,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.05
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.52
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.52
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.5
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.1
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,95.4
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,24.04
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,26.37
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,26.73
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
606508,Rocky Park,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.81
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.94
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.57
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,107.0
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,31.94
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,27.8
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,24.21
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,46.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
606508,Rocky Park,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.86
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.08
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.06
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.4
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,94.3
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,105.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,25.54
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.8
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,28.34
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
606508,Rocky Park,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.56
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.7
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.76
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.2
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.79
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,26.35
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,24.36
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
606508,Rocky Park,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.49
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.84
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.76
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,105.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,23.44
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,30.24
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,25.79
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
606508,Rocky Park,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.6
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.44
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.88
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,69.0
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,105.0
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,23.17
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.76
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,25.39
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
606508,Rocky Park,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.43
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.0
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.53
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,43.8
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,118.1
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,104.3
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.41
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,22.01
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,31.75
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,26.44
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
606508,Rocky Park,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.73
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.37
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,100.2
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,81.5
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606508,Rocky Park,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,17.92
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.81
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.16
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,46.4
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
606508,Rocky Park,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.59
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.44
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.51
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.9
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,19.39
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,26.45
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,18.35
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
606508,Rocky Park,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.02
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.74
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.35
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,96.1
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.6
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
