Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,16.93
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,26.24
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.44
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,45.4
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
606508,Rocky Park,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.82
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.97
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.29
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.6
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,118.2
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.6
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.71
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,32.97
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,26.26
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,43.5
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
606508,Rocky Park,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.55
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.01
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.83
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.76
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.2
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,117.7
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,110.0
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606508,Rocky Park,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,30.78
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,34.68
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,28.52
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
606508,Rocky Park,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.05
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.49
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.8
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,103.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,29.64
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,33.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,28.36
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,36.5
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
606508,Rocky Park,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.75
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.99
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.22
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,94.0
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.2
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,138.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,26.08
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,32.02
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,35.34
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,50.5
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
606508,Rocky Park,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.53
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.57
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606508,Rocky Park,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,17.74
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,24.1
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,25.17
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,45.5
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
606508,Rocky Park,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.99
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.72
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.1
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,76.7
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.11
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,27.03
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.44
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,48.8
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
606508,Rocky Park,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.1
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.39
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.3
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,87.6
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606508,Rocky Park,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.98
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,30.39
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,23.01
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,48.7
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
606508,Rocky Park,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.42
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.66
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.76
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,97.0
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,101.0
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,29.36
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,26.15
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,24.09
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
606508,Rocky Park,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.24
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.9
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.66
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,18.63
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,18.88
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,20.06
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
606508,Rocky Park,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.62
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.0
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.13
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.5
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,82.5
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,22.52
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,25.42
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.99
