Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
606508,Rocky Park,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.44
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.5
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.21
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,92.9
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.4
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.8
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,25.2
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,25.86
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,21.62
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
606508,Rocky Park,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.85
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.66
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.05
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,105.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,109.6
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,115.6
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.55
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,28.84
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,29.74
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,28.5
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
606508,Rocky Park,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.56
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.21
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.95
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,92.0
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,111.7
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.9
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.57
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,23.91
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,29.99
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,26.59
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
606508,Rocky Park,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.42
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.56
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,9.47
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
606508,Rocky Park,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
606508,Rocky Park,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,15.19
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,10.42
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
606508,Rocky Park,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606508,Rocky Park,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,12.78
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.43
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,13.48
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,10.17
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.41
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,10.74
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
606508,Rocky Park,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,10.27
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,9.72
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,9.58
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.05
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,10.24
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,11.24
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,11.78
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
