Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,11.67
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,11.91
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.05
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.62
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,11.77
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.53
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
606508,Rocky Park,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.27
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,10.94
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,9.93
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,11.8
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,10.83
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,11.77
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.31
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,11.99
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,13.35
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
606508,Rocky Park,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,12.36
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,11.87
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,11.33
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
606508,Rocky Park,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.47
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,10.85
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,13.76
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,11.96
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
606508,Rocky Park,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,10.75
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.52
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.48
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
606508,Rocky Park,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.03
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,12.95
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.21
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,14.25
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
606508,Rocky Park,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,12.63
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,14.35
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,12.93
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
606508,Rocky Park,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
