Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,15.07
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,14.83
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,12.37
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
606508,Rocky Park,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606508,Rocky Park,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,13.88
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,17.01
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,13.1
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
606508,Rocky Park,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.45
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.24
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606508,Rocky Park,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,12.79
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,21.71
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,14.38
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,42.8
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
606508,Rocky Park,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.26
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.28
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606508,Rocky Park,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,13.43
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,25.92
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,14.71
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,55.6
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
606508,Rocky Park,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.39
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,43.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606508,Rocky Park,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,13.35
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,26.52
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,13.98
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,56.2
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
606508,Rocky Park,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.51
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.71
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,16.13
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,18.98
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.78
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,42.0
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
606508,Rocky Park,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,15.92
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,14.69
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,13.27
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
606508,Rocky Park,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.18
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.4
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.49
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,15.71
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.13
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,19.03
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.42
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.36
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.7
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,21.35
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,21.99
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,22.71
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
606508,Rocky Park,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.3
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.65
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.24
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.1
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,23.66
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,23.97
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,22.82
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
606508,Rocky Park,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.34
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.71
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.06
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,19.47
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,17.46
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,17.57
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
606508,Rocky Park,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.47
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.25
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
