Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.07
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,16.2
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,16.57
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
606508,Rocky Park,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.51
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.53
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.37
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,25.29
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,21.75
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,18.51
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
606508,Rocky Park,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.54
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.4
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.95
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,73.3
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.8
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.59
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,22.17
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,21.73
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
606508,Rocky Park,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.41
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.75
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.42
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,77.2
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.9
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,26.19
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,24.42
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,19.5
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
606508,Rocky Park,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.15
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.75
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.8
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,22.44
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.55
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,19.82
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
606508,Rocky Park,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.89
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.21
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.3
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,23.7
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,14.54
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,21.52
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,53.0
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
606508,Rocky Park,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.39
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.94
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,69.2
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,22.54
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,21.62
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,24.57
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
606508,Rocky Park,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.07
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.88
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.39
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,87.6
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,87.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,113.8
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,24.27
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,24.17
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,32.81
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,52.0
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
606508,Rocky Park,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.01
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,13.21
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.13
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,16.52
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
606508,Rocky Park,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.85
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.83
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,15.13
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,15.41
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,17.65
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
606508,Rocky Park,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.98
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.67
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.31
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
