Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,14.57
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,16.44
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,18.56
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
606508,Rocky Park,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.82
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.43
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.14
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,14.97
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,15.58
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,14.57
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
606508,Rocky Park,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.21
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.69
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.0
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,95.9
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,22.63
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,20.47
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,25.35
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
606508,Rocky Park,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.7
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.38
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.02
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,89.9
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.7
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,91.9
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606508,Rocky Park,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,27.92
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,27.19
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.14
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
606508,Rocky Park,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.43
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.61
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.34
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,85.6
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,81.7
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,26.36
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,24.34
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,22.35
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.5
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.08
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.71
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,85.9
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606508,Rocky Park,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,31.14
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,23.06
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,23.21
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,50.1
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
606508,Rocky Park,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.22
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.67
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.7
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,83.4
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,25.42
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,23.43
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,22.49
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,37.9
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
606508,Rocky Park,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.54
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.05
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.7
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.9
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,92.3
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,25.52
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,21.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.42
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,40.1
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
606508,Rocky Park,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.47
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.97
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.97
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,73.9
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606508,Rocky Park,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,20.54
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,19.81
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
606508,Rocky Park,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.87
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.49
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.8
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606508,Rocky Park,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,18.26
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,18.03
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,18.75
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
606508,Rocky Park,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.45
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.06
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.86
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,16.46
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.78
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,20.69
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
606508,Rocky Park,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
