Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.74
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.06
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.23
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.3
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,21.64
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,20.54
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,21.61
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
606508,Rocky Park,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.63
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.98
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.45
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.3
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,92.6
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.8
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,23.07
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,24.16
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,23.44
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
606508,Rocky Park,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.52
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.65
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.6
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,20.92
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,20.39
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,20.34
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
606508,Rocky Park,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.41
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.85
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.5
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.42
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,17.45
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,15.63
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
606508,Rocky Park,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.9
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.68
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.67
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,84.3
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,80.4
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,24.35
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,21.79
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,21.1
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
606508,Rocky Park,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.74
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.1
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,20.84
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,18.73
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,18.48
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
606508,Rocky Park,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.91
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.44
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.9
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,21.69
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,21.16
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,23.44
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.31
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.3
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.79
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,88.3
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,99.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,80.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.36
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,27.19
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,25.58
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,22.51
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
606508,Rocky Park,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.9
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.57
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.62
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.7
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,103.5
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.2
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,26.69
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,27.2
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,27.39
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
606508,Rocky Park,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.25
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.63
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.23
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,87.1
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,112.7
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,106.6
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,29.02
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,28.58
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,27.73
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
606508,Rocky Park,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.39
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.54
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.12
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.3
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
