Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,29.03
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,25.16
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,26.64
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
606508,Rocky Park,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.61
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.74
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.67
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,77.5
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.1
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,101.4
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,26.85
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,27.72
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.87
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
606508,Rocky Park,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.49
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.85
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.52
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,114.1
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.4
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,21.82
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,29.21
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,20.1
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,43.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
606508,Rocky Park,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.41
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.6
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.33
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,80.1
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,111.1
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.63
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,20.86
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.59
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,21.64
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,45.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
606508,Rocky Park,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.34
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.63
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.47
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.68
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.35
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,21.47
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,17.77
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
606508,Rocky Park,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.48
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.45
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.1
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,19.3
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,21.86
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,16.14
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.33
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.89
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,87.6
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,94.8
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,81.6
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,25.85
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,24.47
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,21.86
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
606508,Rocky Park,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.07
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.72
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.49
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.3
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.71
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,20.33
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,20.34
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.32
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
606508,Rocky Park,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.38
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.59
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.2
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.4
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.45
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.02
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,19.68
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,22.22
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
606508,Rocky Park,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.69
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.61
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.09
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,97.1
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,104.6
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.0
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,28.47
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,27.47
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,25.65
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
606508,Rocky Park,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.9
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.2
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.86
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,105.7
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,111.7
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,122.1
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.28
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
