Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,31.79
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,30.19
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,32.97
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
606508,Rocky Park,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.43
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.33
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.71
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,83.8
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.1
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,27.69
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,25.72
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,23.37
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
606508,Rocky Park,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.28
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.54
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.93
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,28.61
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,26.62
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.43
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
606508,Rocky Park,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.13
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.01
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.77
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,94.4
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,26.67
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,25.79
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.51
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
606508,Rocky Park,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.82
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.01
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.74
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,92.5
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,98.8
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,83.7
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,26.18
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,25.52
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,22.32
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
606508,Rocky Park,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.63
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.8
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.18
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,90.6
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,102.3
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,99.3
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,26.19
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,26.86
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,26.49
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
606508,Rocky Park,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.88
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.07
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.6
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,106.9
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,109.5
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,25.98
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,27.2
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,27.52
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
606508,Rocky Park,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.11
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.66
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.32
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.9
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,121.3
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,29.05
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,33.71
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,26.81
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
606508,Rocky Park,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.47
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.16
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.4
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,96.8
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,119.5
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,117.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,27.08
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,33.81
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,29.65
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
606508,Rocky Park,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.65
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.91
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.15
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,90.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,119.9
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,109.3
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,31.51
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,28.37
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
606508,Rocky Park,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.51
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.85
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.26
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,94.0
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,110.1
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,25.73
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,28.1
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,23.66
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
606508,Rocky Park,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.65
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.0
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.36
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,117.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,106.8
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,104.9
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
