Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,33.03
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,27.09
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,27.02
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,48.4
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.39
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.24
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.0
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.9
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,100.9
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,112.1
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,22.65
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,27.89
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
606508,Rocky Park,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.02
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.95
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.99
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,46.6
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,92.1
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,133.4
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,132.8
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,26.64
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,33.02
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,32.91
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
606508,Rocky Park,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.62
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.37
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.05
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.2
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,20.27
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,21.16
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,24.22
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
606508,Rocky Park,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.41
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.34
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.56
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.8
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,87.4
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,105.2
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,23.25
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,24.07
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.65
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
606508,Rocky Park,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.68
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.59
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.6
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,125.9
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,137.9
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,163.5
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,36.01
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,36.15
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,41.0
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
606508,Rocky Park,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.63
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,31.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.46
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,126.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,132.1
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,138.8
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,33.54
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,35.45
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,36.73
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
606508,Rocky Park,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.37
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.69
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.48
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,95.8
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,111.3
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.3
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,26.97
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,30.53
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.47
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
606508,Rocky Park,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.69
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,29.77
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.86
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,93.8
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,126.3
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,114.9
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,24.86
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,33.4
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,31.25
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,47.9
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
606508,Rocky Park,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.89
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.24
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.78
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,42.8
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,152.5
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,168.4
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.4
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,37.96
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,44.93
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,44.21
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,52.7
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
606508,Rocky Park,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.61
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.91
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.05
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,107.5
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
