Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.96
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,27.96
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.23
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,45.4
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
606508,Rocky Park,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.73
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.1
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.82
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,12.79
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,20.25
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,15.88
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
606508,Rocky Park,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.26
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.01
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.51
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,21.7
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,13.96
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
606508,Rocky Park,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.82
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.8
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,12.13
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,21.56
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,16.91
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,46.2
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
606508,Rocky Park,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.54
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.1
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.29
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.05
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,47.0
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
606508,Rocky Park,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.2
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.6
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.14
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,100.9
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.3
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,14.97
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,30.28
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.42
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,60.2
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
606508,Rocky Park,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.44
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.19
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.1
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606508,Rocky Park,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.46
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,26.1
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,17.51
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,54.4
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
606508,Rocky Park,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.88
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.96
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.02
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606508,Rocky Park,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,16.96
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,24.67
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,20.5
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
606508,Rocky Park,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.81
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.31
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,14.25
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,19.64
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,20.9
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
606508,Rocky Park,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,10.1
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,15.42
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,14.55
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
606508,Rocky Park,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.95
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,9.67
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,18.98
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
606508,Rocky Park,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.39
