Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,10.82
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,15.25
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,11.7
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
606508,Rocky Park,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.88
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.25
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.43
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
606508,Rocky Park,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.78
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.97
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,13.31
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,15.08
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
606508,Rocky Park,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.43
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.7
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,12.83
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,14.16
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,13.35
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
606508,Rocky Park,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.68
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.15
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.85
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,16.38
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.94
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
606508,Rocky Park,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.95
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.78
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.2
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,66.5
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,17.84
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.24
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.23
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
606508,Rocky Park,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.17
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.1
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,15.14
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,10.61
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
606508,Rocky Park,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,13.09
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.84
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.16
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
606508,Rocky Park,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.29
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.23
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,12.81
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.83
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.11
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
606508,Rocky Park,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.57
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.53
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.5
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.16
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,18.02
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.16
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,29.6
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.18
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.93
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
