Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.73
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.44
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,13.93
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
606508,Rocky Park,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.2
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.59
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.0
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.68
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,17.69
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.69
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
606508,Rocky Park,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.05
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.8
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.55
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
606508,Rocky Park,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.7
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,8.51
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.28
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.21
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,10.47
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,9.17
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.16
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.97
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,8.64
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.92
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.18
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
606508,Rocky Park,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606508,Rocky Park,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.07
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,10.95
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.14
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.96
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,8.34
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.14
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,11.35
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,9.33
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.32
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,9.86
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.01
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
