Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.24
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.81
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,8.61
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.22
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.76
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.82
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.32
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.05
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
606508,Rocky Park,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.79
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.37
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.43
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
606508,Rocky Park,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,8.09
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,10.48
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.67
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.42
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.12
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,8.61
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
606508,Rocky Park,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.89
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.23
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,10.87
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.53
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.88
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.18
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.37
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.97
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,8.88
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
