Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.76
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.71
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.56
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.6
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,14.21
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
606508,Rocky Park,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.96
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.17
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,8.83
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,8.22
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,10.63
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,9.56
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.2
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.01
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,8.57
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.52
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.49
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
606508,Rocky Park,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,10.11
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,8.67
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,11.39
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.9
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.9
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.14
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.93
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
