Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.15
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.39
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,9.1
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
606508,Rocky Park,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,9.52
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.83
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.96
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,10.05
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.16
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
606508,Rocky Park,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,7.87
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.01
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,8.31
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,10.32
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.44
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.44
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.76
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,25.5
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.69
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,12.02
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
606508,Rocky Park,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.06
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.17
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.55
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
606508,Rocky Park,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,10.14
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,11.02
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,8.42
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,10.55
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.93
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
