Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.56
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,10.04
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,9.83
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,8.45
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.84
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,10.26
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,24.7
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
606508,Rocky Park,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,9.74
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,11.95
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.45
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
606508,Rocky Park,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,10.99
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,14.05
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,12.16
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,8.87
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,11.25
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,11.55
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
606508,Rocky Park,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.86
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,11.72
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,10.94
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.67
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,9.76
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,12.28
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,17.84
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,10.24
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,11.75
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.1
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
606508,Rocky Park,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.05
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,10.12
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,13.17
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,10.92
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
606508,Rocky Park,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.65
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606508,Rocky Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,12.5
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,13.65
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
