Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,11.28
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,14.07
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.02
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
606508,Rocky Park,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,10.78
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,14.19
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,12.31
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.7
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.71
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,12.94
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,15.17
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
606508,Rocky Park,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,11.99
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,12.8
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,14.94
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,10.5
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,14.1
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,11.85
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
606508,Rocky Park,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.39
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.87
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,16.37
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,22.38
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,16.73
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
606508,Rocky Park,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.85
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.44
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,84.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,17.65
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,23.81
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,18.83
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
606508,Rocky Park,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.29
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.79
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,93.9
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.69
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,26.37
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.87
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,40.1
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
606508,Rocky Park,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.84
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.38
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.44
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.7
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,19.74
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,23.01
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,18.46
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
606508,Rocky Park,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.22
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,21.37
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,19.8
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,20.51
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
606508,Rocky Park,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,20.17
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,15.16
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,13.53
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
606508,Rocky Park,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.86
