Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,19.26
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,12.74
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,14.84
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
606508,Rocky Park,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.05
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,14.35
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,12.75
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,16.42
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.15
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,14.51
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.24
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,16.16
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,34.2
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.17
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.77
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,15.71
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,15.45
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,17.32
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
606508,Rocky Park,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.22
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,15.39
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,13.56
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,16.05
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
606508,Rocky Park,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,17.73
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,13.27
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,16.37
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,40.8
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
606508,Rocky Park,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.78
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,18.5
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,18.04
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,15.06
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
606508,Rocky Park,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.28
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.96
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,44.5
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.1
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,88.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,19.47
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.45
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,26.61
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,51.8
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
606508,Rocky Park,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.95
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.42
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.05
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,64.9
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,21.56
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,28.52
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,21.26
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
606508,Rocky Park,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.83
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,48.7
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.5
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,107.8
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,19.44
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,29.95
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,20.46
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,50.0
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
606508,Rocky Park,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.31
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
