Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,19.75
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,15.71
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,16.9
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,38.7
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
606508,Rocky Park,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.3
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,17.88
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,12.59
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,15.33
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
606508,Rocky Park,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.36
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.1
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,16.55
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,13.44
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,16.81
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,44.6
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
606508,Rocky Park,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.38
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,10.87
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,17.74
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,44.8
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
606508,Rocky Park,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,9.17
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,16.24
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,14.69
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
606508,Rocky Park,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,10.49
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,14.63
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,15.08
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
606508,Rocky Park,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.12
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.41
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.5
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,14.31
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,15.42
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,20.59
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,41.5
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
606508,Rocky Park,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.4
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.89
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.7
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,25.87
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,14.83
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,16.44
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,56.1
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.82
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,19.13
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,13.22
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,11.93
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
606508,Rocky Park,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,12.12
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,14.79
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,11.64
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
606508,Rocky Park,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.29
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.6
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.36
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,10.21
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,20.33
