Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,49.8
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
606508,Rocky Park,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.27
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,18.99
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,20.15
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,11.66
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,45.8
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
606508,Rocky Park,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.43
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.92
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.47
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,21.59
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,12.19
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
606508,Rocky Park,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.96
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,18.27
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,16.17
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,12.36
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
606508,Rocky Park,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.82
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.7
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.64
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,9.6
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
606508,Rocky Park,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.2
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.04
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.69
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,15.15
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,15.5
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,10.72
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
606508,Rocky Park,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.81
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.8
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,15.67
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,16.93
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,10.25
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
606508,Rocky Park,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.75
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.64
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.88
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,13.03
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.84
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,9.64
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.64
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.9
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,13.77
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,14.08
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,11.12
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
606508,Rocky Park,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.05
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,47.9
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,82.1
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,23.33
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,11.77
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,11.11
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,57.4
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
606508,Rocky Park,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.62
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.5
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.59
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.84
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,18.2
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,11.4
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,9.01
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,42.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
606508,Rocky Park,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.58
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.63
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.5
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
