Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.85
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,20.47
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,12.37
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,11.08
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,46.9
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
606508,Rocky Park,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.79
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.2
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,18.87
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,13.48
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,10.1
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,41.2
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
606508,Rocky Park,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.82
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.18
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.1
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.6
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,23.85
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,18.84
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,17.62
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
606508,Rocky Park,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.88
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.84
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.44
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.84
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.27
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,22.24
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,18.2
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,17.5
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
606508,Rocky Park,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.95
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.45
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.26
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.2
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.16
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,19.76
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,17.29
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,21.44
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.03
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.21
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.76
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.1
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.24
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,18.15
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.48
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,24.2
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
606508,Rocky Park,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.49
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.28
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.06
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.3
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.05
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,20.61
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,16.93
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,21.01
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
606508,Rocky Park,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.1
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.89
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.95
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,77.7
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.04
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,17.47
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,21.12
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
606508,Rocky Park,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.18
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.38
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.83
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.04
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,20.43
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,13.11
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,19.2
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,44.7
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
606508,Rocky Park,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.18
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.84
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.0
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.14
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,18.9
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,15.63
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,17.72
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.34
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.86
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.7
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.74
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
