Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,21.05
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,14.75
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,15.94
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,42.5
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
606508,Rocky Park,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.79
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.37
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.05
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,15.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,13.05
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,15.98
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
606508,Rocky Park,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.37
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.6
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.33
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,16.94
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,17.48
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,14.52
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
606508,Rocky Park,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.39
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.6
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.1
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.2
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,78.3
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.89
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,28.11
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,21.31
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,22.11
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
606508,Rocky Park,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.21
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.05
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.72
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,77.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.6
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.31
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,23.8
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,20.13
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,20.27
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
606508,Rocky Park,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.99
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.41
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.6
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,83.9
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.39
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,18.16
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,22.22
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,21.69
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
606508,Rocky Park,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.04
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.42
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.89
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.2
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,20.7
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,24.2
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.29
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
606508,Rocky Park,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.39
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.78
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.73
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.99
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,18.8
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,18.83
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,16.04
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
606508,Rocky Park,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.65
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.13
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.12
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.6
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.3
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.07
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.25
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,20.59
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,21.04
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,19.88
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
606508,Rocky Park,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.49
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.72
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.7
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.79
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.01
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,19.76
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,19.9
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
606508,Rocky Park,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.95
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.94
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.16
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.62
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,20.6
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.52
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,17.84
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,42.0
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
606508,Rocky Park,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.37
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.42
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.15
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
