Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.7
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.03
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,17.45
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,22.92
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.39
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
606508,Rocky Park,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.68
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.04
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,98.5
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.4
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.43
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,21.88
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,29.88
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,19.17
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,49.2
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.6
606508,Rocky Park,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.93
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.97
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.08
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.4
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.48
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.44
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,20.13
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,24.26
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.39
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
606508,Rocky Park,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.87
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.25
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.94
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.73
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,14.53
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,20.45
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,15.15
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
606508,Rocky Park,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.51
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.89
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.93
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,95.4
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.0
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.92
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,21.39
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,25.35
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,23.41
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
606508,Rocky Park,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.2
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.94
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.83
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,85.3
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.86
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,21.7
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,21.55
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,25.13
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.04
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
606508,Rocky Park,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.77
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.81
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,82.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.9
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.33
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,20.69
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,22.74
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,36.1
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
606508,Rocky Park,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.91
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.05
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.28
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.1
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.32
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,20.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.11
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
606508,Rocky Park,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.22
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.67
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.89
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.5
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.12
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,16.3
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,20.43
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.63
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
606508,Rocky Park,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.88
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.29
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.92
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,87.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.44
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,18.23
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,22.42
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,17.83
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,37.6
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
606508,Rocky Park,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.22
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.45
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,91.3
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,71.5
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
