Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,19.19
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,23.54
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,18.23
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
606508,Rocky Park,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.07
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.46
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.35
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.1
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.9
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.8
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.01
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,17.76
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,20.96
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,17.82
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
606508,Rocky Park,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.39
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,14.46
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,17.78
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.2
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
606508,Rocky Park,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.99
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.57
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.47
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,71.7
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.66
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,18.71
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
606508,Rocky Park,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.61
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.19
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.09
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.9
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.3
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.08
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,15.66
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,22.66
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.96
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
606508,Rocky Park,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.79
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.97
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.92
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.3
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,107.7
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.7
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.95
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,19.51
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,28.32
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,20.49
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
606508,Rocky Park,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.77
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.76
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,105.8
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,71.1
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.87
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606508,Rocky Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,17.93
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,29.61
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,19.25
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,53.7
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
606508,Rocky Park,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.67
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.78
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,9.76
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,21.55
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,53.1
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
606508,Rocky Park,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.11
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.93
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.67
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,43.5
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,11.54
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.34
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.43
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,49.6
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
606508,Rocky Park,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.88
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.11
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,11.39
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.61
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.09
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
606508,Rocky Park,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.57
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.09
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,13.17
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,10.34
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
606508,Rocky Park,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.8
