Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.64
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.3
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,11.24
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
606508,Rocky Park,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.57
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,20.9
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,7.14
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,10.45
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.11
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.83
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,20.9
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.5
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.76
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,11.38
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
606508,Rocky Park,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,20.9
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,8.58
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.3
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,20.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.47
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,11.13
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.87
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,20.9
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.04
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.45
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,8.54
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.17
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,9.01
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,11.33
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,9.09
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
606508,Rocky Park,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.97
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
606508,Rocky Park,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.12
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,12.75
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.58
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
606508,Rocky Park,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606508,Rocky Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.0
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.4
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,14.84
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,10.31
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
606508,Rocky Park,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
