Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606508,Rocky Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,8.33
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.88
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.89
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
606508,Rocky Park,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.49
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.2
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.85
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.13
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.52
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,8.7
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.01
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.39
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.79
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
606508,Rocky Park,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.04
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,8.59
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.06
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.63
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.66
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.94
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,9.64
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,8.25
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
606508,Rocky Park,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.12
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,8.12
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.31
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.15
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.35
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.94
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,8.01
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.05
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.1
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
