Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,8.87
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.86
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,9.98
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.23
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,7.83
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.42
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,7.92
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
606508,Rocky Park,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,8.02
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.72
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,8.23
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,20.1
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,8.43
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.68
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.23
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
606508,Rocky Park,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.7
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,8.27
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.57
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.7
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.57
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.08
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,9.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.98
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,8.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
606508,Rocky Park,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,8.24
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,10.3
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.05
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,8.28
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,9.94
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,8.92
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.66
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.9
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,8.7
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.48
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.67
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
