Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,8.7
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.28
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,11.45
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,24.9
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
606508,Rocky Park,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.65
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,8.15
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,10.44
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,8.62
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.71
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.48
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.18
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,8.15
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,20.9
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
606508,Rocky Park,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.26
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,11.19
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.9
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
606508,Rocky Park,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,8.85
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.89
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
606508,Rocky Park,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.96
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,9.15
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.62
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.5
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,8.56
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
606508,Rocky Park,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,9.15
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,9.66
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,8.92
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,9.8
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,9.07
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
