Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,8.78
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,11.11
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,9.39
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,7.92
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.71
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,10.08
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,9.51
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.53
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,10.9
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
606508,Rocky Park,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,9.36
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,10.23
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.14
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,13.35
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.65
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.65
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,10.11
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.86
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,13.24
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,29.6
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
606508,Rocky Park,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.42
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,30.9
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.85
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,9.74
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,10.33
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,13.68
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,9.35
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,10.69
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,13.5
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,29.6
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,9.97
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,10.5
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,12.61
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
