Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,12.9
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,11.04
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,12.87
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,12.26
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.27
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,13.44
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
606508,Rocky Park,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.37
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.42
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,14.63
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,13.09
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
606508,Rocky Park,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.34
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.23
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,14.27
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
606508,Rocky Park,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.95
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,9.91
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,11.8
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,13.09
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
606508,Rocky Park,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.1
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.97
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,10.85
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.6
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,15.51
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
606508,Rocky Park,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.92
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.02
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,11.35
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.35
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,17.72
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.79
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,12.81
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,15.37
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,16.12
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
606508,Rocky Park,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.23
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.17
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,14.57
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,13.44
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,14.72
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
606508,Rocky Park,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.24
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,12.51
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,13.6
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,16.73
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
606508,Rocky Park,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.94
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.51
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
