Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,12.09
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,15.96
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,17.91
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
606508,Rocky Park,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,12.45
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.67
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,16.59
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
606508,Rocky Park,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.49
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.22
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.4
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,13.1
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.6
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,18.54
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
606508,Rocky Park,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.99
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.9
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,17.27
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,18.38
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.1
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,36.4
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
606508,Rocky Park,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.01
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.2
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,14.38
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,15.66
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,23.3
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,45.9
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
606508,Rocky Park,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.53
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,17.19
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.73
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,20.29
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
606508,Rocky Park,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.52
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.23
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.55
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,21.53
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,19.93
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
606508,Rocky Park,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.62
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.61
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.7
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606508,Rocky Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,16.43
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,22.94
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,19.73
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,39.8
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
606508,Rocky Park,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.66
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.8
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,83.0
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,21.56
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,23.72
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.66
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
606508,Rocky Park,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.36
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.1
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,88.8
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,24.39
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,25.72
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,26.28
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
606508,Rocky Park,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.7
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.3
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,70.4
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606508,Rocky Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,19.78
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,22.49
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,20.02
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
