Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.52
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,21.09
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,91.3
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,20.23
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,26.57
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,18.46
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,46.0
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
606508,Rocky Park,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.7
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.65
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.37
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.02
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,97.8
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,87.9
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,22.23
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,28.93
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,24.87
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
606508,Rocky Park,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.84
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.43
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.56
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,42.3
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,98.0
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,90.3
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,22.47
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,28.36
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,25.57
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
606508,Rocky Park,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.07
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.68
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.07
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,92.2
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,76.1
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,21.08
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,25.47
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,22.33
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
606508,Rocky Park,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.87
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.41
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.54
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,93.3
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,18.02
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,22.53
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,24.53
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
606508,Rocky Park,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.24
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,27.62
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.24
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,85.5
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,116.0
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,122.8
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,23.78
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,31.68
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,31.7
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.5
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
606508,Rocky Park,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.3
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.33
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.98
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,77.8
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,86.9
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,106.6
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,21.79
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,24.41
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,28.59
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
606508,Rocky Park,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.6
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.38
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.92
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.0
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.5
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.2
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,20.26
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,19.11
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,23.52
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
606508,Rocky Park,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.98
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.03
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,86.2
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,24.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,23.33
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,31.77
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
606508,Rocky Park,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.87
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,19.8
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,14.71
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,23.62
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,48.8
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
606508,Rocky Park,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.27
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.51
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.52
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.6
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
