Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,24.4
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,18.24
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,23.99
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,43.1
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.55
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.34
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.07
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,82.2
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.1
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,92.5
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,27.77
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,22.24
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.54
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,46.5
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
606508,Rocky Park,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.48
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.73
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.85
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,81.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,24.07
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,22.16
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,27.09
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,40.1
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
606508,Rocky Park,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.39
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.94
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.43
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.8
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.68
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,19.75
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,20.01
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
606508,Rocky Park,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.42
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.9
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.05
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,16.41
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,24.75
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,20.84
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,43.3
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
606508,Rocky Park,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.72
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.73
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.65
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,16.59
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,27.5
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,21.07
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,49.0
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
606508,Rocky Park,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.01
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.11
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.18
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,76.6
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,15.52
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,23.67
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.29
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
606508,Rocky Park,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.54
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.91
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.23
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,89.1
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,101.9
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.24
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.76
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,24.98
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,26.04
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
606508,Rocky Park,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.65
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.7
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.5
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.25
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,19.33
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,18.89
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,31.2
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
606508,Rocky Park,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.93
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.4
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.4
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.48
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,19.04
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,17.67
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
606508,Rocky Park,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.18
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.46
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.85
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,83.8
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
