Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,17.12
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,21.45
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,21.85
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
606508,Rocky Park,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.62
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.56
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.35
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,77.1
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.5
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.4
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.25
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,21.58
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,20.23
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
606508,Rocky Park,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.19
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.83
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.7
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,14.88
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,18.22
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,14.6
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
606508,Rocky Park,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.45
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.95
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,76.5
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.67
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,15.09
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,20.54
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,19.46
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,36.9
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
606508,Rocky Park,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.12
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.66
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,77.7
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.72
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,10.96
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.63
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,14.06
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
606508,Rocky Park,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.89
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.19
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.75
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,12.34
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,18.69
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.03
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
606508,Rocky Park,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.78
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.36
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.39
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,83.1
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.53
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
606508,Rocky Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,17.83
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,20.58
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,22.78
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,38.1
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
606508,Rocky Park,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.78
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.76
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.32
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,84.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.6
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,16.76
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.75
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,18.14
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
606508,Rocky Park,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.32
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.84
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,11.66
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,20.22
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.57
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
606508,Rocky Park,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.2
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.49
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.74
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,14.92
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,19.28
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,22.42
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,46.5
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
606508,Rocky Park,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.38
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.93
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.23
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.3
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,12.5
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.9
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,18.16
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,44.9
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
606508,Rocky Park,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.65
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.94
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,54.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,104.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
