Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,13.23
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.69
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,25.76
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,61.1
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.25
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.93
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,92.8
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,17.39
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,23.78
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,21.46
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
606508,Rocky Park,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.2
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.31
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.47
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,42.7
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,90.8
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.5
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,13.93
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.46
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,18.28
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,43.6
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
606508,Rocky Park,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.53
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.99
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.98
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,45.2
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.0
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,83.4
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.41
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,25.08
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,21.77
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,52.3
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
606508,Rocky Park,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.49
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.8
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,88.4
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.74
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.47
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,19.72
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,45.3
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
606508,Rocky Park,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.99
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.78
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.94
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,37.8
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,83.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.68
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.59
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,22.73
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
606508,Rocky Park,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.72
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.54
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.04
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,84.7
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,115.0
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.5
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.33
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.99
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,21.22
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,27.69
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,25.07
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
606508,Rocky Park,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.33
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.7
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.97
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,77.4
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,108.4
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,79.8
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,19.03
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,25.99
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.22
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
606508,Rocky Park,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.63
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.1
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,36.7
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,85.4
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.7
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.59
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,13.65
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,21.42
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.94
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,45.6
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
606508,Rocky Park,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.47
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.56
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.0
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,71.8
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,112.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.2
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.6
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.99
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.49
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,27.38
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,23.79
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,51.4
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
606508,Rocky Park,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.93
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.23
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,40.2
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,98.7
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,95.6
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
