Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,16.08
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,24.01
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,24.19
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
606508,Rocky Park,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.94
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.41
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.97
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.2
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,97.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,18.99
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,24.68
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,20.87
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,37.0
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
606508,Rocky Park,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.03
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.83
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.52
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,94.1
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,114.4
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.8
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,24.2
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,28.67
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,31.57
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
606508,Rocky Park,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.32
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.58
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.52
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,79.4
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,105.3
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.3
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.17
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,20.29
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,26.47
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,26.71
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,42.0
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
606508,Rocky Park,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.06
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.38
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.36
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,109.3
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,96.2
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,19.82
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,27.24
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,25.72
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
606508,Rocky Park,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.91
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.92
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.18
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,90.5
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,100.1
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.48
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,22.94
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,26.87
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,27.78
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
606508,Rocky Park,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.37
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.9
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.93
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,53.3
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,88.7
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,102.9
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,138.6
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.78
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,21.84
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,26.07
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,35.84
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,67.2
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
606508,Rocky Park,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.48
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.07
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.08
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,70.6
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,88.8
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,106.2
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.54
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,17.19
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,22.15
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.31
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
606508,Rocky Park,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.8
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.87
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.87
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.1
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.5
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,20.33
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,22.92
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
606508,Rocky Park,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.66
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.5
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.33
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,18.04
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.84
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,23.49
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
606508,Rocky Park,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.74
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.32
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.0
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.1
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,93.8
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,23.29
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.26
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,25.56
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,42.2
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
606508,Rocky Park,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.81
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.57
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.09
