Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,98.5
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,109.3
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.1
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,26.1
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,28.97
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,34.39
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,47.5
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
606508,Rocky Park,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.88
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.23
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.43
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,87.0
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.2
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,121.3
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,25.49
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,25.23
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,32.99
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,48.2
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
606508,Rocky Park,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.69
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.45
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.37
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,42.0
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,76.8
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,100.4
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,117.7
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,23.77
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,26.85
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,31.51
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,46.9
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
606508,Rocky Park,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.12
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.06
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.39
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,106.4
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.8
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,124.2
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,33.09
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,28.2
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,31.48
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
606508,Rocky Park,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.93
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.57
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,88.8
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.4
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,82.7
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,28.52
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,21.74
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,20.61
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,41.4
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
606508,Rocky Park,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.69
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.28
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,81.2
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.9
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.84
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,26.41
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,18.61
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
606508,Rocky Park,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.09
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.15
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.21
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,37.4
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,90.2
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,17.4
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,25.02
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,18.1
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.86
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.63
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.44
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,83.6
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,128.3
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,116.6
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,24.33
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,33.32
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,29.11
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,49.7
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,143.2
606508,Rocky Park,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.4
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.55
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,42.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,100.7
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,21.16
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,28.28
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,22.72
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
606508,Rocky Park,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.97
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.01
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,94.6
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,86.2
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.36
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,21.99
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,25.63
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.89
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
606508,Rocky Park,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.82
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.9
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.0
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
