Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,21.7
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,13.83
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,20.09
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.66
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,37.7
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
606508,Rocky Park,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.44
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,13.45
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,15.24
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,12.97
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
606508,Rocky Park,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.21
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,8.93
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,16.28
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,10.51
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
606508,Rocky Park,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.93
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.85
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,10.93
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,18.18
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,13.59
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
606508,Rocky Park,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.39
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.04
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,16.87
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
606508,Rocky Park,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.67
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,7.78
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.39
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,11.99
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
606508,Rocky Park,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.89
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.32
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,11.99
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.87
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,10.53
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.36
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,10.46
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,14.07
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,13.7
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
606508,Rocky Park,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.08
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.34
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,11.69
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.63
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,12.33
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
606508,Rocky Park,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,9.41
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,12.65
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,12.67
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
606508,Rocky Park,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.22
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,9.34
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.73
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.47
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,27.7
