Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
606508,Rocky Park,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.34
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.31
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,13.93
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.81
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,36.2
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
606508,Rocky Park,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.73
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.1
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,10.62
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,15.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,20.48
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,50.0
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
606508,Rocky Park,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.45
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.82
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.1
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,10.72
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,12.28
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,17.13
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,41.6
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
606508,Rocky Park,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.47
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,12.99
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,12.13
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
606508,Rocky Park,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.98
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.2
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,9.95
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,14.32
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,12.21
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
606508,Rocky Park,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.77
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.69
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.09
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,15.92
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,12.5
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
606508,Rocky Park,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.39
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.87
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,10.37
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,16.35
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,17.89
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
606508,Rocky Park,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.9
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.43
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,69.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.4
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,10.05
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,15.07
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,18.77
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,39.8
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
606508,Rocky Park,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.65
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.5
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.89
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,12.38
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,14.07
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,26.3
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
606508,Rocky Park,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,9.84
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.25
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,11.25
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.59
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
