Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.6
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.39
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,9.98
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.27
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.61
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.48
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.39
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.2
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.75
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.8
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.06
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.49
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.9
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,7.34
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.09
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.82
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.0
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,7.58
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.55
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,10.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
606508,Rocky Park,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.04
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.53
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,10.09
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.17
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.89
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.1
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.64
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.55
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.2
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.96
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,9.61
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.08
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
606508,Rocky Park,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.3
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.8
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,10.39
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,9.8
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
606508,Rocky Park,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.4
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,7.26
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,9.32
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.36
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
