Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.04
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,8.97
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,8.19
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
606508,Rocky Park,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.17
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.5
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.58
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,9.42
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.06
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,22.6
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.88
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.49
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.19
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
606508,Rocky Park,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,22.7
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,7.86
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.28
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,8.17
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,19.5
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
606508,Rocky Park,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.8
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.41
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.77
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.09
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
606508,Rocky Park,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.59
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.9
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,7.49
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.03
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.3
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.79
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.41
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.47
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.05
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.3
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.0
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.92
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.84
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,8.28
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.68
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
606508,Rocky Park,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.02
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,10.72
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
606508,Rocky Park,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,10.13
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
606508,Rocky Park,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
