Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.36
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,10.82
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.84
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,24.2
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.57
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.68
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.47
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.71
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,9.88
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.13
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.53
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.51
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,24.5
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
606508,Rocky Park,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.09
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.45
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.74
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
606508,Rocky Park,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.71
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.49
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.12
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,8.49
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,21.5
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.45
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,10.02
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,8.99
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
606508,Rocky Park,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,8.04
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,9.81
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.34
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,23.2
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.69
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.5
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,8.95
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,27.5
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
606508,Rocky Park,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.97
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,12.1
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.06
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,10.18
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
606508,Rocky Park,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
