Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.24
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,11.71
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.99
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,11.22
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,24.3
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
606508,Rocky Park,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.64
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,13.11
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,12.26
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,24.0
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
606508,Rocky Park,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,13.58
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,10.91
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,27.1
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.81
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.45
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,10.23
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.99
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,12.69
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.74
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,13.51
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,12.94
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,10.35
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.11
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
606508,Rocky Park,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,10.2
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,10.31
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,11.39
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.73
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,9.61
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,11.72
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,11.13
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,25.8
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
606508,Rocky Park,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.75
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.39
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,10.06
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,10.99
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,11.68
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
606508,Rocky Park,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.95
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.47
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.08
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,13.29
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,29.3
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,10.13
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.39
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,11.08
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
