Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.76
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,13.15
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,11.94
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
606508,Rocky Park,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,10.64
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,12.82
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,13.65
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,30.6
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
606508,Rocky Park,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,14.68
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,13.13
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,14.37
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,31.1
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
606508,Rocky Park,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,14.04
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,12.8
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,12.77
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,28.3
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
606508,Rocky Park,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.9
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.07
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,14.04
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,13.26
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
606508,Rocky Park,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.92
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,11.49
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,14.31
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,15.07
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
606508,Rocky Park,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.06
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,15.44
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.43
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,18.14
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,34.5
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
606508,Rocky Park,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.97
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.4
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,18.87
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.87
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,16.38
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,33.4
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
606508,Rocky Park,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.63
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,17.21
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,18.72
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,13.97
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.07
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.07
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,18.46
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,20.89
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,16.87
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,33.3
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
606508,Rocky Park,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.22
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.27
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.9
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.8
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
