Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.5
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,24.88
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,20.92
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.33
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,44.8
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
606508,Rocky Park,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.74
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.75
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.88
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.7
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,22.21
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,22.25
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,20.61
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.73
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.26
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.13
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,82.6
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,97.0
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,79.9
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,24.96
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,27.34
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,23.5
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
606508,Rocky Park,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.04
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.43
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.13
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.5
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.7
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
606508,Rocky Park,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,24.66
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,24.18
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,24.31
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
606508,Rocky Park,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.3
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.87
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.9
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.3
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.0
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.9
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,26.34
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,27.82
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,25.87
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
606508,Rocky Park,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.68
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.07
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.36
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,70.2
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,138.7
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,23.46
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,38.64
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.62
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,74.0
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
606508,Rocky Park,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.64
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.4
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.49
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,51.2
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,80.1
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,135.7
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,99.2
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,24.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,36.51
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.91
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,55.1
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
606508,Rocky Park,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.73
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.36
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.7
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.3
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,21.25
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,30.09
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,25.23
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
606508,Rocky Park,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.24
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.04
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.83
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,77.9
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,102.1
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,27.94
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,28.18
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,25.84
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
606508,Rocky Park,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.62
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.19
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.69
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,87.5
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,106.4
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,111.5
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,29.76
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.7
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,32.78
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,43.1
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
606508,Rocky Park,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.27
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.34
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.05
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.5
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,26.3
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,20.23
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,27.02
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,48.6
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
