Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
606508,Rocky Park,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.65
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.35
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.06
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.0
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,99.8
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,114.2
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,31.95
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,27.92
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.65
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
606508,Rocky Park,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.19
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.74
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.61
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.5
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,84.1
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,29.74
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,22.85
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,26.34
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,48.3
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
606508,Rocky Park,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.03
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.56
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.49
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.5
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,95.8
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,116.6
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,28.36
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,27.13
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,35.16
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,51.1
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
606508,Rocky Park,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.51
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.46
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.81
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,43.5
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,93.2
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,87.2
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,126.3
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,30.8
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,24.85
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,37.78
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,65.7
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
606508,Rocky Park,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.95
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.22
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.73
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,109.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.8
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,23.21
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,22.01
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,30.39
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,49.3
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
606508,Rocky Park,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.94
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.79
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.68
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,104.0
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,101.0
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,109.5
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,28.21
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,29.15
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
606508,Rocky Park,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.18
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.36
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.57
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,91.6
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,23.07
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,29.25
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,25.48
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
606508,Rocky Park,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.65
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.12
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.32
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,89.3
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.8
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,26.95
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,29.75
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,27.62
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
606508,Rocky Park,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.94
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.55
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.47
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,123.5
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,132.7
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,35.61
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.08
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,36.04
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
606508,Rocky Park,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.16
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.48
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.48
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,89.3
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,104.0
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,98.5
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,28.28
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,30.24
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,28.76
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,39.1
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
606508,Rocky Park,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.91
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.32
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.4
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.5
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
