Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,19.29
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,22.72
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,20.91
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
606508,Rocky Park,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.46
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.82
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.38
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,43.7
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.5
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,107.3
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,21.74
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,24.84
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,30.23
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,45.8
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
606508,Rocky Park,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.4
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.97
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.08
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,43.3
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,89.6
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,88.6
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.37
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,25.34
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,23.93
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
606508,Rocky Park,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.57
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.2
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,17.62
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,44.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,93.7
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,75.7
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,16.64
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,28.8
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,20.24
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,54.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
606508,Rocky Park,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.65
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.61
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.56
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,17.27
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,25.7
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,20.05
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,44.2
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
606508,Rocky Park,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.18
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.76
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.67
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,34.7
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,18.11
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,25.18
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.72
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
606508,Rocky Park,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.0
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.57
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.59
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,88.6
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,102.3
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,113.3
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.07
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,24.45
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,27.68
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,30.11
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,37.5
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
606508,Rocky Park,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.75
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.88
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.07
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.6
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,109.7
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,106.3
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,25.7
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,21.85
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.22
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,31.42
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
606508,Rocky Park,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.82
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.01
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.67
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.0
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,97.8
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,20.31
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,26.06
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,27.61
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
606508,Rocky Park,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.79
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.5
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.82
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,86.0
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.0
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,93.7
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,24.37
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,27.95
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.19
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
606508,Rocky Park,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.66
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.18
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.91
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,104.9
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
606508,Rocky Park,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
