Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,25.34
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,27.02
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,27.01
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,32.6
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
606508,Rocky Park,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.31
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.22
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.86
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,83.8
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,103.0
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,97.0
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.6
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,26.29
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.73
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,25.25
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
606508,Rocky Park,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.51
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,24.85
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.46
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,37.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,105.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.7
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.43
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
606508,Rocky Park,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
606508,Rocky Park,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.4
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,22.16
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,29.63
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,42.6
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
606508,Rocky Park,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.95
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.42
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,40.9
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,93.6
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.4
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.23
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.3
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,16.5
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,23.86
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,21.44
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,40.7
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
606508,Rocky Park,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.82
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.91
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.85
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,93.1
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,80.0
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
606508,Rocky Park,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.2
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,20.45
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,23.61
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,22.74
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
606508,Rocky Park,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.57
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.67
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,38.4
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,91.6
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.2
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.1
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,17.44
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.6
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,18.75
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
606508,Rocky Park,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.71
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.2
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,69.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
606508,Rocky Park,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.3
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,17.25
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,18.43
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,35.4
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
606508,Rocky Park,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.22
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.71
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.49
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.5
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,104.6
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,21.05
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.06
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,26.93
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
606508,Rocky Park,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.71
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.03
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.18
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.3
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,97.7
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.1
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,24.78
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,26.74
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.99
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,34.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
606508,Rocky Park,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.7
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.26
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.4
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.6
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.15
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,21.24
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,25.51
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.75
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
606508,Rocky Park,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.71
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.17
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.39
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,112.7
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.7
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.11
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,28.48
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.96
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,36.0
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
606508,Rocky Park,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.59
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.02
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.84
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,41.1
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,108.9
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,88.7
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
