Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,25.22
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,28.33
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,23.28
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,44.5
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
606508,Rocky Park,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.13
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.67
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.01
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,104.3
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.9
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,23.6
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,27.17
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,21.43
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,40.6
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
606508,Rocky Park,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.88
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.97
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,45.1
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.4
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,15.73
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.81
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,23.01
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,48.2
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
606508,Rocky Park,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.45
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.64
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.79
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,78.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,103.9
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,23.6
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,23.08
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,27.58
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,38.8
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
606508,Rocky Park,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.05
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.25
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.17
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,88.4
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.4
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.8
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.47
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.26
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.32
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,33.9
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
606508,Rocky Park,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.57
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.93
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,86.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,90.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,79.1
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.7
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.82
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,26.68
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,20.92
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
606508,Rocky Park,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.45
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.93
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.28
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.5
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.0
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.14
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,21.1
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,24.95
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,38.9
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
606508,Rocky Park,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.64
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.89
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.05
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,85.4
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.2
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,110.3
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.6
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,26.14
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,23.34
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,30.03
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,44.4
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
606508,Rocky Park,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.42
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.61
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.62
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,110.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,112.0
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,116.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.12
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,31.45
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,30.76
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,32.87
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,39.2
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
606508,Rocky Park,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.1
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.5
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.13
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,41.8
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.3
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.3
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,107.0
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.5
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.45
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,21.29
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,30.04
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,54.9
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
606508,Rocky Park,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.18
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.24
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.43
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,66.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,74.6
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
