Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.04
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,17.59
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.71
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
606508,Rocky Park,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.99
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.33
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,89.4
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
606508,Rocky Park,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,20.35
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,23.74
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,23.3
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,36.8
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
606508,Rocky Park,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.45
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.68
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.2
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,45.0
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,72.8
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,101.7
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,111.1
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.08
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.4
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,23.48
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,27.22
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,32.22
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,48.8
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
606508,Rocky Park,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.56
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.34
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.67
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,34.8
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.3
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,112.0
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,88.8
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,25.9
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,29.17
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,23.61
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,39.0
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
606508,Rocky Park,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.06
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.47
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.25
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,99.5
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,119.9
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,106.5
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,29.2
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,30.78
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,27.84
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,124.6
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
606508,Rocky Park,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.72
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.19
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.5
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,38.5
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,110.3
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,108.2
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.03
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,28.52
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,28.22
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,39.7
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
606508,Rocky Park,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.81
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.24
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.02
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,44.1
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,85.3
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,90.9
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,16.94
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,22.94
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,23.79
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,44.6
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
606508,Rocky Park,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.77
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.86
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.79
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,49.5
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,73.3
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,93.4
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,123.6
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,21.6
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.17
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,31.35
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,49.9
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
606508,Rocky Park,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.98
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.62
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.18
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,37.9
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.4
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,87.8
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.5
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.2
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,20.2
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.14
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.82
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,41.9
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
606508,Rocky Park,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.32
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.65
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.87
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,45.8
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,105.4
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,130.3
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.1
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.1
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,22.44
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,26.83
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,33.2
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,50.8
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
606508,Rocky Park,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.99
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,24.27
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.21
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,41.7
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.0
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,102.7
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,127.3
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.0
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,24.9
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.64
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,32.87
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,44.6
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
606508,Rocky Park,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
