Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.67
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.69
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.44
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,46.4
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,93.8
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,122.0
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,136.8
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.19
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606508,Rocky Park,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,25.56
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,32.0
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,34.87
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,49.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
606508,Rocky Park,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.78
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.47
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.08
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,35.1
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,93.0
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,111.7
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,123.1
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,24.47
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,28.96
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,31.8
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,43.2
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
606508,Rocky Park,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.76
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.12
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.71
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.3
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,89.0
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,91.6
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.18
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,23.71
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,24.71
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.89
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,35.2
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
606508,Rocky Park,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.0
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.17
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.11
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,84.5
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,107.5
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,112.4
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,23.35
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,29.08
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.67
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,39.9
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
606508,Rocky Park,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.2
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.77
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.8
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,80.6
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,18.08
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,21.52
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.43
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,39.5
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
606508,Rocky Park,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.93
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.3
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.2
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,13.17
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.57
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.61
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
606508,Rocky Park,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.2
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.21
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.7
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,13.13
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,19.3
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,12.45
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,35.7
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
606508,Rocky Park,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.22
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
606508,Rocky Park,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,12.49
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,20.45
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,12.59
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,40.4
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
606508,Rocky Park,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.24
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.1
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.34
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,75.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,18.2
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,22.36
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.54
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,34.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
606508,Rocky Park,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.82
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.35
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.24
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.22
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,25.31
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,18.97
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,43.9
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
606508,Rocky Park,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.79
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.34
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
