Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,14.06
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,17.53
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,15.05
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,30.4
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
606508,Rocky Park,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.39
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.67
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.09
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,11.75
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,14.01
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,19.21
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,42.1
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
606508,Rocky Park,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.6
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.38
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,17.09
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,18.37
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
606508,Rocky Park,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.09
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.8
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.4
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606508,Rocky Park,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,13.3
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,20.11
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,17.79
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,35.3
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
606508,Rocky Park,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.74
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.1
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,11.3
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,15.11
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.61
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,30.5
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
606508,Rocky Park,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606508,Rocky Park,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,11.15
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,16.41
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.16
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,32.2
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
606508,Rocky Park,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.9
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.39
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.3
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,14.87
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,12.47
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
606508,Rocky Park,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.68
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,13.77
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,12.85
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.98
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,29.9
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
606508,Rocky Park,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.22
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,14.58
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,14.26
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,12.84
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,28.7
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
606508,Rocky Park,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.21
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,13.72
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,13.47
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,28.4
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
606508,Rocky Park,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.36
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.48
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
