Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,11.13
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,14.62
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,17.64
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,41.0
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
606508,Rocky Park,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.24
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,17.08
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.29
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,33.8
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
606508,Rocky Park,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606508,Rocky Park,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,10.9
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.51
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.28
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
606508,Rocky Park,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.24
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,11.03
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.18
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.46
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,28.6
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
606508,Rocky Park,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.84
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.48
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.22
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.3
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,29.1
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
606508,Rocky Park,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.03
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.37
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,16.51
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,16.31
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,31.5
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
606508,Rocky Park,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.81
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.53
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.98
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,15.79
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,14.59
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
606508,Rocky Park,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.27
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.71
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,11.27
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,25.3
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
606508,Rocky Park,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,10.19
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.27
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.19
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
606508,Rocky Park,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.3
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.73
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.54
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.83
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
606508,Rocky Park,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.47
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,10.17
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.08
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
606508,Rocky Park,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
