Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.84
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,11.62
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.93
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
606508,Rocky Park,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,34.4
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.87
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.36
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,8.84
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,35.9
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
606508,Rocky Park,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.35
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.95
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.36
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,20.5
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
606508,Rocky Park,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.11
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.86
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.64
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,21.6
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,7.71
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.82
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.18
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,19.4
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.4
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,8.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.78
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.36
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,23.4
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.09
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.31
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.05
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,22.1
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
606508,Rocky Park,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.4
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.87
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.24
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.7
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,8.22
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.23
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,9.46
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,22.7
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
606508,Rocky Park,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,7.5
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.74
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,9.34
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,22.8
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
606508,Rocky Park,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
