Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.5
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,8.49
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,10.26
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,9.78
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
606508,Rocky Park,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.39
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.97
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.04
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,8.7
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,20.0
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
606508,Rocky Park,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.73
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.15
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.02
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,21.4
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
606508,Rocky Park,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.82
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,9.86
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,9.32
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,21.3
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.8
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,9.75
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.37
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,20.3
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
606508,Rocky Park,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,8.63
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.69
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,9.53
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,22.3
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
606508,Rocky Park,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,23.6
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.47
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,21.9
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
606508,Rocky Park,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,8.21
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,9.06
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,21.2
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
606508,Rocky Park,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.55
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.7
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.97
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,10.66
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,23.3
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,8.32
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.15
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,9.49
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
606508,Rocky Park,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.6
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.31
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,22.9
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
606508,Rocky Park,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
