Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
606508,Rocky Park,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,8.76
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.5
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,10.3
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
606508,Rocky Park,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,8.55
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.42
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.9
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,23.8
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.4
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.8
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,8.52
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.12
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,9.66
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,23.1
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
606508,Rocky Park,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.65
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,9.49
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.35
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,21.7
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
606508,Rocky Park,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,4.1
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,8.65
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,10.34
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,9.59
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
606508,Rocky Park,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,23.9
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.45
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.85
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,9.95
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,22.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
606508,Rocky Park,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.66
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,10.58
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,9.74
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,22.5
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
606508,Rocky Park,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,25.9
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.45
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,10.52
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,10.08
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,23.5
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
606508,Rocky Park,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.89
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,10.83
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,10.48
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,23.9
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
606508,Rocky Park,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.48
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,11.12
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.59
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,26.1
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
606508,Rocky Park,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
