Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
606508,Rocky Park,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,26.0
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,9.33
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,11.13
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.42
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,27.6
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
606508,Rocky Park,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,26.1
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.29
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,11.51
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.61
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,27.7
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
606508,Rocky Park,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
606508,Rocky Park,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,26.2
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,10.47
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,11.23
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,11.52
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,25.4
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
606508,Rocky Park,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,9.42
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.73
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,11.14
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,25.1
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
606508,Rocky Park,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.8
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
606508,Rocky Park,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,26.3
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,10.07
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,10.78
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.05
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,27.0
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
606508,Rocky Park,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
606508,Rocky Park,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.99
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.69
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,15.56
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,36.3
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
606508,Rocky Park,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,26.4
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.17
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.46
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,12.6
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
606508,Rocky Park,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.36
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,4.0
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
606508,Rocky Park,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,26.5
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.2
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,12.34
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.75
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,26.9
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
606508,Rocky Park,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
606508,Rocky Park,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
606508,Rocky Park,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,13.17
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.57
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.09
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,28.0
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
606508,Rocky Park,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.92
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
606508,Rocky Park,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
606508,Rocky Park,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,26.6
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,11.79
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,11.51
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.82
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,27.8
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
606508,Rocky Park,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.91
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
606508,Rocky Park,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
606508,Rocky Park,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,26.7
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,15.32
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,12.38
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,17.76
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,40.3
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
606508,Rocky Park,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
